Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95166
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82184
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79269
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89352
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91299
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,112.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,137.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,121.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,99.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,160.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,177.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95929
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82452
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,78.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81311
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97223
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86609
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89737
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,134.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,123.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,100.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,125.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,179.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95654
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86261
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78543
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86419
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93725
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91443
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,66.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,81.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,106.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,104.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,127.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,149.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90921
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86932
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,91.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,84.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76761
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87481
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9541
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96057
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,74.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,133.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,131.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,181.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93387
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86206
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,75.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8424
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84207
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
