Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92334
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94034
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,67.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,58.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,79.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,111.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,78.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,101.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,133.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,155.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97024
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89093
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,94.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86737
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85772
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96292
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94107
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,130.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,110.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,137.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,182.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,131.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,155.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88498
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82507
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95636
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96045
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,166.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,126.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,109.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,142.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,235.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98056
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89767
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,74.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83108
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83758
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,82.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,131.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,139.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,161.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97287
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92956
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82431
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96442
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83044
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94107
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,74.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,80.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,118.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,136.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,155.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
