Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96933
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95526
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,71.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81213
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93573
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84573
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9252
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,70.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,117.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,123.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,133.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,152.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94598
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8717
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,93.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,85.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81149
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94302
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8457
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,120.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,122.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,137.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,166.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93497
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87948
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,80.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84497
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96048
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88397
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9451
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,79.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,122.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,76.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,136.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,172.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96786
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94418
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,67.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,99.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90311
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94482
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8858
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92096
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,70.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,116.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,122.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,98.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,136.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,168.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95929
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94391
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,67.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,78.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87417
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94522
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
