Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93423
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,106.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,130.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,135.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,170.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92386
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94351
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.897
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96124
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91043
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90768
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,60.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,89.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,132.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,134.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,161.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93484
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9635
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,74.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85583
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88171
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91833
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,70.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,98.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,107.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,75.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,135.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,157.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9581
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89868
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9237
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84524
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93326
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,99.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,106.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,139.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,160.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96619
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84338
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,71.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,88.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,81.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93121
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94122
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84344
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9519
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95572
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91781
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,112.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,122.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,61.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,133.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,154.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8497
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
