Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,74.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,81.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96039
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89245
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96127
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95105
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.935
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,132.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,120.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,135.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,180.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90021
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,67.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94226
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9657
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93051
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9523
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94205
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,103.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,94.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,192.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,112.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,152.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,239.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92737
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93335
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91833
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92236
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,87.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,171.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,71.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,115.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,115.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,219.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9498
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9176
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,90.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93997
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90951
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95749
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96408
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,127.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,67.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,148.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,115.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,181.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94067
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90329
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,91.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9505
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89508
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94992
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
