Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,126.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,119.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,147.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,187.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93381
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92197
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9639
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96054
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89453
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94971
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,61.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,111.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,127.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,98.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,144.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,177.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94009
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,73.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,91.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,80.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9649
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94919
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90423
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9592
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,129.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,121.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,145.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,197.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96588
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92157
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,67.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,91.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96786
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96506
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92178
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,144.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,119.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,145.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,212.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97015
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93674
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96994
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93014
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95267
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9577
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,147.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,74.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,120.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,76.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,143.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,212.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95721
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
