Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92419
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95181
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96887
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,135.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,151.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,98.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,145.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,197.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96847
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95734
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96881
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96579
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95123
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,123.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,90.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,160.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,97.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,107.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,170.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95599
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97259
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95737
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,112.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,126.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,118.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,111.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,170.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96234
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,92.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,63.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,91.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,167.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,104.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,167.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96335
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
