Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,153.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,138.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,167.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96832
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98178
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97269
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,52.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,103.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,171.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,104.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,149.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94311
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,93.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,155.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,113.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,129.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94284
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94345
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,88.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,147.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,123.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,157.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97391
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96585
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95923
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92694
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93304
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,75.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,166.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,119.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,116.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,163.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
