Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91711
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95099
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94022
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,107.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,76.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,102.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,124.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,189.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,120.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,119.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,178.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96674
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,104.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,73.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,136.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93536
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94946
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,130.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,107.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,197.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,123.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,199.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96796
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93262
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,98.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,76.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,169.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,133.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,120.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,192.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96017
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93918
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96365
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,65.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,106.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,85.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,163.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,108.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,118.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,167.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94369
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95441
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96948
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,67.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
