Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,103.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,119.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,172.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,124.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,115.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,164.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97879
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95044
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93234
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9657
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,125.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,100.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,174.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,117.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,130.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,171.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90152
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91501
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91073
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95517
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,113.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,149.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,123.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,169.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87335
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96429
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93356
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92123
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,99.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,85.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,131.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,123.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,160.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84137
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9686
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.884
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95001
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,99.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,98.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,90.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,164.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,108.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,124.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,163.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93579
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
