Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90109
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93918
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,120.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,74.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,101.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,123.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,183.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,123.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,140.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93777
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88849
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95462
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93518
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,111.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,74.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,116.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,177.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,129.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,119.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96872
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99799
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9603
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94589
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92694
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,102.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,80.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,139.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,179.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,147.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,104.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,147.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96994
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99744
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95322
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9559
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90842
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,105.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,86.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,83.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,182.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,93.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,133.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,93.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,128.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95392
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92572
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95889
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95773
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93335
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
