Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,62.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,110.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,75.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,144.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95843
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92581
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90399
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,127.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,83.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,124.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,105.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,152.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95456
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92703
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83386
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,70.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,112.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,149.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,106.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,163.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95294
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,78.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,102.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92993
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8703
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94089
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,92.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,166.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,100.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,155.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96252
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94769
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9603
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,106.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,108.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,118.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,169.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,132.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,186.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93277
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,75.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,137.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
