Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96887
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,164.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,165.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,124.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,185.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9396
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,61.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,105.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95843
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94614
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93436
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,103.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,150.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,140.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,108.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,155.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95895
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,60.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94949
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94342
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93173
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,80.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,86.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,158.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,108.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,146.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94318
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,85.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,113.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92715
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94882
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95123
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,97.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,95.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,94.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,143.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,108.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,180.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94965
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9154
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94055
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94775
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93991
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.931
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,91.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,85.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,121.25
