Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,107.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,155.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95053
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93185
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88028
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93509
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,115.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,84.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,122.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,110.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,149.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94208
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,70.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,50.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,119.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9263
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9617
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94879
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,109.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,92.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,148.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,130.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,199.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95294
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,104.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93915
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95404
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,67.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,118.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,136.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,143.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,181.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93518
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96884
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88235
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,79.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,129.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,133.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,171.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96347
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85467
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
