Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93909
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,124.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,79.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,123.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,115.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,171.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96451
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96103
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84784
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,76.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,70.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,122.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,117.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,110.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,159.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90912
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79712
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93933
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,78.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,72.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,119.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,83.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,141.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,122.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,165.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9715
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74759
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,142.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,144.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,111.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,155.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97549
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78933
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,141.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,100.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,156.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,100.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,132.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
