Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92859
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81152
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95401
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,110.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,98.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,162.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,98.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,136.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96374
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86658
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86859
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96527
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,121.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,109.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,154.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,192.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96078
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83798
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91272
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,113.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,109.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,196.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,120.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,181.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94299
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,122.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,136.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86291
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93475
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97296
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95309
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,106.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,56.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,105.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,105.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,187.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,102.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,198.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93524
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86712
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
