Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,149.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,166.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,103.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,147.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93771
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,70.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84991
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,100.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,139.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,129.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,186.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94839
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89905
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,119.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,108.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,189.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,137.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,200.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93527
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,73.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,67.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94769
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94668
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95517
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,102.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,146.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,98.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,161.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,121.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,214.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93793
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87671
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91855
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,95.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,65.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,65.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,145.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,75.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,129.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,117.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,145.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
