Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86761
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89947
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91315
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94372
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,74.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,59.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,132.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,144.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,115.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,146.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90365
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91794
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,56.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,168.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,160.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,125.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,195.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,122.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,148.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92691
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97467
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95285
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,90.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,132.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,77.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,160.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,109.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,136.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,209.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90951
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,89.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93237
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94073
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,107.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,126.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,151.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,144.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,172.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88501
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99924
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,74.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,102.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85898
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96359
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
