Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,125.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,94.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,154.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,155.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,193.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8912
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,91.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84179
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96811
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,84.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,116.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,139.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,181.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93558
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99915
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,110.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89932
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94754
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,128.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,116.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,143.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,188.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,78.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,104.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87659
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96637
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94641
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,92.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,122.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,109.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,159.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,91.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,145.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,195.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90576
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99927
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,109.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,99.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94528
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97305
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,122.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,98.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,67.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,146.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,123.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,215.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,146.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,196.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99915
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,70.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,108.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,90.5
