Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96674
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95334
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,121.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,155.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,121.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,223.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,149.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,156.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,202.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,100.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,101.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,134.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92297
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,93.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,110.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,147.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,133.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,148.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,176.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95773
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,67.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,100.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,79.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,135.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87094
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93533
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96799
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94766
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,114.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,128.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,126.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,193.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90512
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,132.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,88.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,159.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89587
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83758
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97052
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94034
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,153.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,109.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,84.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,132.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,230.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,99.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89368
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95868
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88116
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96301
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
