Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,131.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,112.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,109.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,143.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,194.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95792
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,61.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,97.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,78.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89651
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96616
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94681
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9368
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,62.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,116.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,58.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,111.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,133.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,183.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96896
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89474
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91312
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95254
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95184
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9541
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,127.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,96.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,111.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,192.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96289
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99924
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,100.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80169
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95166
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,119.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,94.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,110.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,189.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93704
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94894
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,101.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,133.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80334
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92056
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,144.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,67.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,111.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,200.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95673
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9527
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,61.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
