Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88382
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91104
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93268
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94018
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,56.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,121.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,116.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,166.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9632
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96255
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,71.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94971
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85168
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91992
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97668
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,114.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,106.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,95.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,119.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,165.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96139
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94592
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82202
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.914
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,128.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,110.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,83.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,107.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,183.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99936
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,84.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87362
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9993
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82144
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,77.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,65.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,134.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,105.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,142.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,204.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93384
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94922
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,74.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,94.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,84.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88574
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99927
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77789
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
