Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,112.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,79.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,144.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,180.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91049
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92895
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87347
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99915
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76864
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93082
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95428
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,111.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,108.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,169.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95743
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9696
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,123.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85748
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74484
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94543
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89157
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,154.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,115.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,122.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,204.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89493
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91977
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,99.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,123.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,112.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,119.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87778
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79266
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8808
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85968
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94604
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,98.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,144.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,146.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,196.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89099
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94028
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,100.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,113.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,105.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,113.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84009
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99811
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91666
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92963
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8707
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,159.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,147.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,204.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97021
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96869
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99924
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,80.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,110.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,102.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
