Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73327
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86703
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8807
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89383
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,155.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,121.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,125.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,193.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85617
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,88.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73349
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99896
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78918
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95264
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85727
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93533
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,66.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,111.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,116.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,163.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9346
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94208
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,84.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74829
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99924
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93262
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93143
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79715
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96384
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,123.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,126.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,178.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96808
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,114.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,99.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82989
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99921
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73666
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9537
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89441
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94922
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,127.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,121.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,175.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92261
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90454
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,113.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,107.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,111.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80841
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99915
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75637
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92712
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95142
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
