Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,93.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,145.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,120.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,142.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,192.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93954
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89734
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,101.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75113
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99911
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73269
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,78.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,108.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,100.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,133.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,170.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95273
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,79.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75387
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99893
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66784
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94925
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,101.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,73.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,88.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,118.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,164.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95538
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96838
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,78.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76916
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56149
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92059
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92453
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,114.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,144.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91312
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,87.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,78.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81295
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99838
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59829
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86786
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90384
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,95.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,122.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,113.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,144.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92975
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83539
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60317
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
