Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95764
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87283
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89807
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,67.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,110.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,112.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,144.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91861
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,102.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,74.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78747
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99881
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56161
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95874
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87445
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92136
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,107.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,131.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,55.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,117.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,147.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92502
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,91.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75433
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54955
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78543
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,79.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,115.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,102.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,140.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,137.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,164.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94018
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99921
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,85.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,107.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,100.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,102.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74975
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57397
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83966
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,121.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,106.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,116.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,138.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,176.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,108.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,116.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73239
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68286
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80285
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,98.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,133.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,119.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,104.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
