Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,151.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,190.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92862
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99911
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,94.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,110.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,102.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,115.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,129.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80874
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99847
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59588
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92657
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84308
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95096
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,95.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,124.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,82.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,146.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,171.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,108.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,101.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,119.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,129.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77127
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62316
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94864
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90829
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,90.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,127.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,108.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,151.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,180.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93011
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,90.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,104.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,100.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75329
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56313
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90231
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95077
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,95.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,145.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,174.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91666
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,108.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,101.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75003
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9985
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47695
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94836
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95062
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,125.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,101.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,67.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,147.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,171.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96649
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,110.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,103.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,118.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-59.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86999
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99869
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57678
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
