Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88141
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,93.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,121.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,106.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,82.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,112.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,149.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,177.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94888
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,99.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,114.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,104.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84552
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99911
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48507
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87591
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,83.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,116.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,101.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,61.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,147.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,180.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89773
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99911
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,108.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,103.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,115.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,126.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-60.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78427
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99863
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47823
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89422
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,116.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,104.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,148.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,176.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92459
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,104.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,84.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81366
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9989
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61355
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87863
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94714
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,112.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,126.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,163.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95496
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74813
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99924
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70114
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94418
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81442
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,113.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,94.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,125.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,170.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
