Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87088
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,72.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,85.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72903
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67611
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85928
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,103.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,115.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,127.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,145.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96741
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,76.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,89.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73529
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74505
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96017
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82943
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,117.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,121.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,130.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,161.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93094
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99921
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,87.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7518
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87997
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95727
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77768
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94464
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,111.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,107.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,131.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,164.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93579
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,107.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,106.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76974
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65338
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90726
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95407
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,129.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,138.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,177.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93796
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88586
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99899
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,98.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,110.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,102.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,106.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79666
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63735
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
