Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95669
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91171
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96219
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,93.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,121.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,71.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,150.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,175.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90088
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92941
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,106.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,106.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86328
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9986
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61715
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94968
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,95.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,134.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,150.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,187.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95062
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,97.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,111.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,103.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,111.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84784
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61151
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9241
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,99.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,124.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,112.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,79.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,71.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,163.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,185.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93783
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,106.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,108.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82348
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99832
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66024
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88717
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,60.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,98.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,129.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,75.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,57.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,158.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,180.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91376
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96762
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,94.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,107.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,99.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.794
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99915
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69512
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89847
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,122.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,146.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,182.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
