Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92108
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92395
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,109.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,103.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,107.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75988
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72103
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87057
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,133.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,85.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,146.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,188.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95602
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95935
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,94.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,111.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,103.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,108.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75149
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8153
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83877
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95297
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,95.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,120.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,110.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,81.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,148.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,170.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89517
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99921
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,110.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,100.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,111.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73074
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69207
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91727
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8829
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92605
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,111.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,106.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,141.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,180.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99927
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,102.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73681
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72012
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93698
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87018
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94961
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,115.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,117.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,119.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,163.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93201
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,75.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80627
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8013
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94424
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80774
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95718
