Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,116.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,124.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,153.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94879
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83182
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88486
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83255
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,116.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,109.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,126.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,160.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85547
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,68.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82513
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8533
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95325
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90164
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90509
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,101.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,65.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,95.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,122.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,139.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76825
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9613
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84192
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91873
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86535
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93332
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,101.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,91.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,107.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,149.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9426
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92648
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,67.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,92.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,76.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83618
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95224
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9227
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84695
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90835
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,133.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,111.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,175.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92367
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90103
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,76.75
