Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90137
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84192
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96463
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93683
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89657
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,81.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,120.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,107.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,73.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,119.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,165.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94946
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97098
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85391
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79763
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9415
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93982
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86477
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,70.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,107.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,107.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,58.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,118.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,144.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96802
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,81.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,74.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,138.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79028
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81622
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90317
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,100.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,113.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,84.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,119.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,184.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9476
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91031
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80618
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9443
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.815
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94012
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94205
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,113.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,81.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,126.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,155.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96313
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89429
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,84.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,79.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79226
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95203
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8136
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95288
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9368
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
