Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,110.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,121.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,124.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,154.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96127
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92767
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,89.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,79.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84125
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83764
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94989
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94339
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,115.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,123.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,130.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,155.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95389
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,95.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83966
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84982
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90759
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94919
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93851
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,114.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,129.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,161.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91983
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,87.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86349
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86239
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91043
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92505
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,108.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,111.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,67.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,130.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,154.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94491
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83838
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83731
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94449
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,142.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,88.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,137.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,145.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,196.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92902
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
