Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80389
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85745
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9548
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95145
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,136.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,72.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,128.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,197.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9693
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90036
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81463
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85974
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93115
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93991
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,127.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,79.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,107.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,127.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,186.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94113
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90396
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84949
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87634
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92865
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94296
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,73.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,133.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,99.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,121.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,191.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95856
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92486
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,78.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91885
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96466
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87436
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88232
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,93.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,107.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,124.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,127.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,151.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95895
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92804
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,74.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,93.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92685
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94159
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87439
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9285
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
