Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,134.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,105.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,129.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,195.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96756
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95056
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,92.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9107
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94519
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83893
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,95.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,130.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,87.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,132.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,63.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,116.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,172.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,216.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94513
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,74.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,95.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91617
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92407
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85196
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,104.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,141.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,116.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,79.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,175.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,200.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95837
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97333
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,72.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,97.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93555
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9498
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89792
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95566
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,136.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,110.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,98.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,143.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,202.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9743
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95019
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,79.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93188
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91992
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,61.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,118.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,70.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,122.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,86.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,143.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,198.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94467
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
