Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9433
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90103
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9631
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,121.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,118.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,114.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,196.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95908
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94101
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9458
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89374
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95993
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,121.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,125.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,116.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,173.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91403
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94943
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,84.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9686
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88122
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9393
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97299
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,122.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,132.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,118.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,199.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.944
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,84.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92694
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96805
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87604
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,118.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,115.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,68.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,132.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,141.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,209.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,84.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,73.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93967
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92035
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
