Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,123.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,131.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,119.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,193.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97064
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96985
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86868
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,134.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,94.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,188.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,84.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,114.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,158.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96512
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87659
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,114.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,122.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,176.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,105.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,99.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,157.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95676
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89447
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,102.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,139.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,105.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,205.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,94.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,125.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,179.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96359
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94736
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96612
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92493
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,115.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,84.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,142.12
