Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,98.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,217.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,105.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,107.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,217.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96365
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91534
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9559
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,73.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,122.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,103.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,178.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,127.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,174.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93515
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91849
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,102.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94858
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94653
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,101.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,139.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,167.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,106.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,143.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,218.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93616
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94589
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,73.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,114.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95593
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89606
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,62.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,125.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,70.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,133.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,58.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,123.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,154.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,211.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94342
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,106.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93338
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93042
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,60.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,138.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,139.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,119.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,150.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,212.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95102
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9198
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94525
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
