Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,141.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,101.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,146.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,100.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,172.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,223.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95041
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95789
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9078
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,135.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,115.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,193.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,100.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,150.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,196.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96152
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,72.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88916
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94324
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,124.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,195.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,134.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,129.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,176.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93732
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94714
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93829
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,60.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,133.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,107.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,174.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,120.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,127.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,197.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94818
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,62.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93948
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,109.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,146.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,88.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
