Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,138.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,175.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99915
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,80.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9545
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96814
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91485
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,91.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,70.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,155.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,116.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,126.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,176.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88751
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95932
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89377
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96402
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,89.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,60.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,114.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,125.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,176.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86969
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,78.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,60.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90918
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94174
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,109.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,120.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,155.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92447
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,60.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96579
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96439
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93582
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,91.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,107.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,108.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,132.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,163.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92844
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96405
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8551
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96576
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9223
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
