Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95697
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95135
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92004
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,116.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,94.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,120.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,160.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85873
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,77.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81912
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92657
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87478
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,107.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,121.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,161.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90823
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95483
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,60.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,86.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82467
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99915
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84973
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89633
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97516
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,67.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,99.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,114.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,102.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,122.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,167.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87253
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95435
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,107.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,75.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82773
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85522
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97354
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,62.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,151.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,93.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,121.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,204.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74493
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94589
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88705
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88974
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95023
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95175
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,58.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,118.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,115.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,152.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
