Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72842
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95642
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,75.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8454
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93664
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94345
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,63.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,114.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,115.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,159.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82123
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97159
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,89.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,75.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78085
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88873
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91147
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95077
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,113.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,61.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,126.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,154.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91934
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7724
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88629
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61941
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83252
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,123.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,75.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,115.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,169.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87634
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,77.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81015
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8548
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64001
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8251
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,118.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,117.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,154.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80291
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9444
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,84.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81286
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96793
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85248
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
