Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93649
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64565
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,121.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,124.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,160.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95575
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95972
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,117.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,147.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84927
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89044
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89917
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82766
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,147.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,95.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,99.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,133.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,220.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97607
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82663
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85025
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57809
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95843
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93381
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,106.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,61.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,118.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,158.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96649
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85019
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85382
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91681
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92349
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88293
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,104.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,111.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,115.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,150.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95193
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9693
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99899
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,50.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85623
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86157
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92425
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77209
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,111.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,102.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,126.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,174.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88363
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95782
