Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,62.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85388
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9642
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86593
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90838
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93677
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,112.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,69.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,118.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,146.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87256
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96991
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,74.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85635
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85934
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94522
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92587
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,74.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,135.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83655
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.953
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86999
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81897
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86261
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91998
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91708
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,78.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,98.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,127.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9743
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94794
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,61.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82031
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.4605
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91269
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,103.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,131.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,98.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,132.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94354
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81784
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81311
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74182
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92398
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,78.88
