Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,88.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,118.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,127.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85312
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93884
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,106.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80954
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93826
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90256
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.23867
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,61.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,163.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,109.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,189.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94647
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95053
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99911
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,102.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,75.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9126
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.13045
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90494
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,156.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,105.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,110.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,187.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78058
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96094
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.35235
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89123
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,125.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,94.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,132.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68923
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95435
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92328
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93832
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93835
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8699
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89792
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,97.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,79.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,138.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74606
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,55.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
