Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78116
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82232
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94284
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94141
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94284
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,76.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,135.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75418
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94739
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84021
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97086
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91907
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.893
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94668
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,132.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,172.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96753
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93335
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,71.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81158
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94946
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74108
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89285
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96664
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,67.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,139.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,119.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,191.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95776
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78613
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83969
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93393
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95843
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94699
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,72.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,142.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,124.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,118.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,193.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95383
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95166
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,88.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76822
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89398
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93518
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
