Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,67.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,153.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,111.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,123.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,202.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59103
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,64.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95572
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,130.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,82.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,137.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,178.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91174
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96429
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86114
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80945
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92825
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,126.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,93.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,131.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,172.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89206
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96075
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89923
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91504
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94253
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,125.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,95.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,117.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,165.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94116
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96429
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99924
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,64.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71923
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9584
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7424
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,145.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,136.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,180.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93225
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,62.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
