Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70547
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91781
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59951
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,154.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,66.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,128.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,178.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96472
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78805
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97211
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93967
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94629
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.4966
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,72.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,127.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,81.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,129.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,173.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95044
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78631
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95856
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88638
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,55.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,88.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,145.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,144.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,205.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,56.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78442
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91586
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95096
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,153.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,111.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,109.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,219.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78759
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88678
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71279
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
