Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,106.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,123.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,153.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81744
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92593
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95251
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96072
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,123.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,94.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,119.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,166.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99915
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7912
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92029
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9219
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,113.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,131.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,102.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,128.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,176.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95554
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,82.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86868
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89883
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,94.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,62.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,162.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,129.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,103.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,155.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,221.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97009
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,78.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88229
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91635
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96588
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,80.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,151.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,69.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,108.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,155.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,221.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9668
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76886
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
