Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89111
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94745
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,67.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,122.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,77.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,120.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,149.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,195.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96558
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,51.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,72.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80938
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86654
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93979
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93964
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,58.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,120.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,50.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,110.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,181.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,68.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81329
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90225
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95401
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94104
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93454
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,94.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,98.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,112.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,110.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,165.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,59.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89728
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89816
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89938
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92093
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,92.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,104.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,130.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,110.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,161.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,78.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87765
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9061
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93585
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92825
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,50.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,98.38
