Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,105.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,98.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,112.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,171.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9635
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,73.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83178
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87884
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,63.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,61.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,113.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,116.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,84.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,130.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,181.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94476
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,129.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83899
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8753
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,124.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,46.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,139.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,76.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,139.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,190.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96066
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,177.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,117.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,109.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,199.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.884
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88894
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93002
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,85.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,225.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,141.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,108.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,164.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,268.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96402
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,88.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,128.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,106.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,117.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,150.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87127
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93863
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,74.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,148.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,103.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,86.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,154.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,208.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95669
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,112.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94031
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91171
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
