Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89514
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94336
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,138.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,85.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,131.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,196.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95834
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,78.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92059
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91153
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90286
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93533
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,110.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,90.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,115.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,158.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95087
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9483
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,112.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90207
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99869
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94968
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92773
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94437
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,136.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,111.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,112.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,192.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8656
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83264
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,88.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,72.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93231
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93582
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,58.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94763
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94788
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91858
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,105.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,105.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,109.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,153.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91174
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84973
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,120.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,76.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89502
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9996
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93408
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89966
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8757
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,65.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,118.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,104.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,46.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,108.25
