Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,161.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89657
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82254
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,76.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,130.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,100.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,139.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82022
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99878
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94742
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92691
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90353
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,61.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,137.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,91.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,133.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,186.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92682
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77768
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,117.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,146.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,126.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,126.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,153.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83774
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92062
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93307
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94339
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93902
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,113.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,171.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,136.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,154.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,219.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88388
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7243
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,101.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,125.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,115.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,115.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85336
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99872
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88321
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91205
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87939
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9346
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,103.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,132.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,119.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,56.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,143.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,174.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95978
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77185
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,130.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,108.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,136.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87662
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99835
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75448
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93252
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86789
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94147
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,76.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,141.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,48.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,120.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,194.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78744
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,90.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,110.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,96.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96597
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9986
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78128
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
