Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90741
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93576
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91714
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,116.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,58.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,128.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,151.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89056
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72323
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,73.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,112.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84875
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99875
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9187
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93298
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94122
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,35.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,73.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,113.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,49.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,118.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,151.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86267
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7565
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,64.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,83.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,76.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84268
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71347
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90616
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85882
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89029
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,63.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,124.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86893
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72915
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8161
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75729
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92392
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80252
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95026
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,74.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,98.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,53.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,50.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,107.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,138.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81164
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69305
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,86.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85989
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71481
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91373
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90115
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,74.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,106.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,75.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,112.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,149.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.94
