Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87121
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65054
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,93.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79037
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7189
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96466
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91922
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87008
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,99.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,103.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,149.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84396
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77441
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,66.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,79.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7785
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69528
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9397
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91354
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85266
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,56.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,97.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,65.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,103.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,141.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95691
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67858
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,98.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,90.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8168
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99857
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79132
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95203
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92486
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91196
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,117.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,162.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78329
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,69.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,104.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,90.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85675
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99835
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77133
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89102
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93582
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93863
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,134.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,105.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,115.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,179.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96808
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75537
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,70.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,104.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84192
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77057
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
