Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87994
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8862
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,105.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,134.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,116.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,146.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,171.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73648
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,64.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,73.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8443
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94107
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89358
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87439
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,64.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,46.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,99.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,155.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,130.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,143.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,193.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64001
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,80.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73165
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99811
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9798
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86893
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80499
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94318
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,37.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,99.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,125.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,112.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,48.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,44.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,141.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,165.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62914
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,63.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,80.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,72.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81808
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91266
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88995
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,99.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,158.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,121.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,51.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,70.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,141.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,201.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64752
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,64.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,77.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79196
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90411
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88986
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,123.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,155.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,132.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,63.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,173.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,199.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64129
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
