Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,80.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81134
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99832
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90787
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,52.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,104.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,137.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,65.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,99.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,59.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,173.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,187.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63015
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,77.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,72.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77063
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97778
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,29.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92099
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93518
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,114.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,134.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,94.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,34.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,173.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,185.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6954
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,61.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,79.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,71.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88415
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99911
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87387
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93558
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,86.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,146.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,125.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,70.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,60.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,140.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,189.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66726
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,63.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,78.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,71.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91556
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85892
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90445
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92453
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,117.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,142.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,154.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61547
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,82.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,73.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83169
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9013
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90643
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91653
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,31.0
