Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,85.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,125.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,49.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,68.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,139.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,166.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65261
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,66.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,77.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,72.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78451
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90396
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87424
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92395
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,49.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,135.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,69.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,140.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,182.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73361
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77105
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91501
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91962
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,113.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,147.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,70.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,173.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,194.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69812
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,89.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8302
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93759
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92313
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,125.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,150.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,135.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,58.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,69.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,36.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,186.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,197.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60079
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,78.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,86.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81961
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99881
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94443
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91983
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,112.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,154.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,59.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,64.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,159.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,202.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66488
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,85.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,103.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,94.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
