Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82895
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92541
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8533
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,113.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,136.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,85.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,44.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,158.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,179.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68969
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,87.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,99.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,94.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87161
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99811
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80493
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92923
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,135.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,118.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,77.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,34.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,165.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,188.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.634
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,87.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,109.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,95.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,106.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87832
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87396
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94226
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,116.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,155.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,130.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,95.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,49.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,167.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,189.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93088
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6983
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,108.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,104.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82199
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95239
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87781
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92422
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,127.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,149.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,138.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,50.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,171.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,187.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96118
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70611
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,93.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,109.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,102.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,105.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76333
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94757
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9653
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.923
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
