Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,115.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,142.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,39.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,57.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,37.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,166.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,188.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62689
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,92.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,104.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,98.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78906
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,28.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,43.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95816
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91565
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92557
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,124.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,154.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,138.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,51.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,53.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,175.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,197.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60818
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,93.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,109.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,101.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,106.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83252
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91019
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93008
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,28.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,125.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,160.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,141.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,61.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,168.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,205.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9202
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69958
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,112.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,103.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80633
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96124
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87262
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94403
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,121.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,149.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,40.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,58.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,46.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,169.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,188.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91281
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73721
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,112.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,103.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81033
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90835
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90869
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91128
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,30.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,119.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,145.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,133.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,48.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,45.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,155.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,180.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94061
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60937
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,111.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,103.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,106.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
