Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87207
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.884
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9545
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94299
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,118.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,169.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,149.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,47.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,51.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,157.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,202.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9646
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66061
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,96.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,107.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,101.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,106.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88568
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,31.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88687
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91064
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87048
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,39.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,110.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,155.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,32.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,53.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,54.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,159.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,198.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9252
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7333
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,72.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,105.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,81.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82708
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7464
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87497
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86044
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,45.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,61.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,120.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,67.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,48.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,108.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,167.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93579
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67492
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,70.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,86.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76129
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61843
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92563
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93841
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8511
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,62.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,88.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,34.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,54.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,106.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,121.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96252
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65801
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,70.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,87.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,77.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76501
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9324
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73751
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89722
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9469
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86252
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
