Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,67.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,102.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,33.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,54.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,21.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,39.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,107.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,131.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70166
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,60.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,77.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,68.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78683
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92944
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7799
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88998
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86975
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,68.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,93.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,76.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,109.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,121.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97485
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85956
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,55.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,71.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,65.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83157
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94086
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84756
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88339
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91366
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91116
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,27.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,71.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,54.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,42.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,113.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,133.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97482
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,90.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,82.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82351
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9183
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,19.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91778
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90863
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,49.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,117.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,73.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,109.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,29.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,53.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,136.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,159.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97031
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94348
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,78.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,91.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,83.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83792
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92782
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,18.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93335
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91333
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,76.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,113.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,93.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,26.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,56.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,135.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,165.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92514
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95001
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,123.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,89.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,133.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
