Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88232
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95254
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94382
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91501
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,39.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,73.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,131.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,42.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,68.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,36.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,84.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,136.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,186.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92535
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94681
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,121.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91165
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95642
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,21.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94366
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92129
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,38.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,72.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,132.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,62.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,102.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,140.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,194.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94095
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9566
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,84.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,97.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,89.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90103
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95627
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92157
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93964
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93045
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,33.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,92.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,126.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,44.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,67.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,48.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,145.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,171.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94806
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95514
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,79.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,97.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,88.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89767
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97134
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93115
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91165
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93079
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,26.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,97.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,124.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,109.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,56.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,34.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,55.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,144.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,174.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93945
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95023
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,92.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,103.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,96.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,106.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91922
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92425
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,13.25
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92203
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94577
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9295
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,32.12
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
936329,ASHBY ROAD HINCKLEY B262,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
